Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.67
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
581998,White Horse Carmarthen,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L3 Active Power,kW,18.75
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.68
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L1 Active Power,kW,31.72
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,N Current (RMS),A,61.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,133.8
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
581998,White Horse Carmarthen,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.81
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.55
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L2 Active Power,kW,20.99
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L1 Active Power,kW,32.46
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,N Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,88.5
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,137.4
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.69
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
581998,White Horse Carmarthen,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.92
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.05
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.44
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.44
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L1 Active Power,kW,33.09
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,N Current (RMS),A,59.0
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.2
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,140.1
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
581998,White Horse Carmarthen,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L3 Active Power,kW,21.17
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.87
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L1 Active Power,kW,35.73
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,N Current (RMS),A,75.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,151.6
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.82
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
581998,White Horse Carmarthen,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.52
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L3 Active Power,kW,21.25
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.03
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L1 Active Power,kW,35.68
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,N Current (RMS),A,82.4
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,91.0
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,151.1
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.16
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.1
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L3 Active Power,kW,17.56
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L2 Active Power,kW,19.58
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L1 Active Power,kW,37.62
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,N Current (RMS),A,81.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.8
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,159.7
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.16
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.8
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
581998,White Horse Carmarthen,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.38
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L3 Active Power,kW,16.67
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L2 Active Power,kW,19.41
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L1 Active Power,kW,37.34
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,N Current (RMS),A,83.5
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,158.6
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
