Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.17
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
581998,White Horse Carmarthen,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.05
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.12
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L1 Active Power,kW,24.96
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,N Current (RMS),A,47.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,77.4
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,109.5
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L3 Active Power,kW,17.01
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L2 Active Power,kW,18.8
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L1 Active Power,kW,14.98
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,N Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.2
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
581998,White Horse Carmarthen,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.56
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L2 Active Power,kW,20.42
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.7
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,N Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.7
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.9
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
581998,White Horse Carmarthen,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L3 Active Power,kW,19.03
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.29
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.86
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,N Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.8
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,59.5
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
581998,White Horse Carmarthen,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L3 Active Power,kW,19.44
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L2 Active Power,kW,18.0
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.66
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,N Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.9
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
581998,White Horse Carmarthen,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L3 Active Power,kW,19.59
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L2 Active Power,kW,18.48
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L1 Active Power,kW,11.64
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,N Current (RMS),A,41.1
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.3
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
