Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
581998,White Horse Carmarthen,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L3 Active Power,kW,21.74
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.7
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.3
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,N Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,53.5
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
581998,White Horse Carmarthen,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L3 Active Power,kW,23.63
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.86
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.52
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,N Current (RMS),A,56.0
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,100.6
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.0
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
581998,White Horse Carmarthen,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L3 Active Power,kW,23.95
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L2 Active Power,kW,12.74
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.34
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,N Current (RMS),A,57.3
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,54.3
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,49.0
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.0
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
581998,White Horse Carmarthen,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L3 Active Power,kW,25.64
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.86
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,N Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.1
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.8
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.1
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
581998,White Horse Carmarthen,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L3 Active Power,kW,28.53
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L2 Active Power,kW,13.72
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.81
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,N Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.3
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,55.2
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.1
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
581998,White Horse Carmarthen,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L3 Active Power,kW,26.67
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.68
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L1 Active Power,kW,13.84
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,112.3
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,59.8
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.2
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
581998,White Horse Carmarthen,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.19
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L3 Active Power,kW,28.19
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.98
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L1 Active Power,kW,17.0
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,N Current (RMS),A,54.4
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.3
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.4
