Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.2
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.43
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
581998,White Horse Carmarthen,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.04
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L2 Active Power,kW,20.68
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.65
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,N Current (RMS),A,56.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.31
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L3 Active Power,kW,26.63
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L2 Active Power,kW,21.92
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L1 Active Power,kW,16.5
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,N Current (RMS),A,53.2
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.1
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,93.4
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
581998,White Horse Carmarthen,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.26
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L2 Active Power,kW,18.97
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L1 Active Power,kW,16.87
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,N Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,112.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.4
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
581998,White Horse Carmarthen,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L3 Active Power,kW,27.92
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L2 Active Power,kW,18.35
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.68
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,N Current (RMS),A,54.3
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,78.9
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.4
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.26
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
581998,White Horse Carmarthen,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L3 Active Power,kW,25.88
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L2 Active Power,kW,22.99
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.91
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,N Current (RMS),A,46.7
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,110.7
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.7
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.4
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
581998,White Horse Carmarthen,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.13
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.97
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.63
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,N Current (RMS),A,44.5
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.3
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
