Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.4
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
581998,White Horse Carmarthen,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L3 Active Power,kW,25.54
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.25
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.29
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,N Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,107.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.3
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.4
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
581998,White Horse Carmarthen,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.04
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L3 Active Power,kW,25.85
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L2 Active Power,kW,26.69
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L1 Active Power,kW,20.73
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,N Current (RMS),A,49.1
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,112.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
581998,White Horse Carmarthen,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L3 Active Power,kW,28.77
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L2 Active Power,kW,31.01
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.29
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,N Current (RMS),A,63.0
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,121.0
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.7
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.3
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
581998,White Horse Carmarthen,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.8
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L3 Active Power,kW,32.47
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L2 Active Power,kW,29.14
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L1 Active Power,kW,24.95
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,N Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,134.5
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.2
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.8
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.47
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.38
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
581998,White Horse Carmarthen,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.63
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L3 Active Power,kW,35.92
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L2 Active Power,kW,33.36
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.62
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,N Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.7
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,139.3
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
581998,White Horse Carmarthen,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L3 Active Power,kW,34.69
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L2 Active Power,kW,26.39
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L1 Active Power,kW,22.92
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,N Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,111.3
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.7
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.14
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.3
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
581998,White Horse Carmarthen,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L3 Active Power,kW,34.9
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L2 Active Power,kW,28.83
