Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.25
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,N Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.5
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.4
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.2
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.04
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
581998,White Horse Carmarthen,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.03
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.02
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L2 Active Power,kW,30.42
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.88
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,N Current (RMS),A,53.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.5
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.1
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.4
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.1
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
581998,White Horse Carmarthen,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.19
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L3 Active Power,kW,30.06
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L2 Active Power,kW,29.63
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.6
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,N Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.1
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,123.4
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.1
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.34
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
581998,White Horse Carmarthen,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.98
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.41
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L3 Active Power,kW,29.51
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L2 Active Power,kW,33.93
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.26
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,N Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,141.9
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.2
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.71
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
581998,White Horse Carmarthen,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.99
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.27
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L2 Active Power,kW,30.12
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.03
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,N Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,125.8
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.5
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.2
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
581998,White Horse Carmarthen,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.5
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L3 Active Power,kW,30.71
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.42
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.54
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,N Current (RMS),A,57.1
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.2
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.5
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.33
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
581998,White Horse Carmarthen,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.3
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L2 Active Power,kW,33.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.18
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,N Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.6
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.0
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
