Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
581998,White Horse Carmarthen,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.81
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L3 Active Power,kW,28.48
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L2 Active Power,kW,29.05
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L1 Active Power,kW,27.34
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,N Current (RMS),A,43.5
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.1
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,116.1
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.7
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.49
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
581998,White Horse Carmarthen,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.45
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L2 Active Power,kW,33.63
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L1 Active Power,kW,34.56
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,N Current (RMS),A,42.7
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.8
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.8
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,145.8
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.11
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.34
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
581998,White Horse Carmarthen,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L3 Active Power,kW,29.26
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L2 Active Power,kW,27.4
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.18
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,N Current (RMS),A,45.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.1
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,115.5
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.5
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.15
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
581998,White Horse Carmarthen,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.0
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.15
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L2 Active Power,kW,39.01
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L1 Active Power,kW,22.01
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,N Current (RMS),A,75.0
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.1
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,164.8
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.0
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.37
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.48
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.21
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
581998,White Horse Carmarthen,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.81
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L3 Active Power,kW,36.04
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L2 Active Power,kW,36.47
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L1 Active Power,kW,21.91
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,N Current (RMS),A,71.8
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.3
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,155.4
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.8
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.11
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.61
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.09
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
581998,White Horse Carmarthen,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.12
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L2 Active Power,kW,28.64
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.9
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,N Current (RMS),A,50.1
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.2
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.4
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.5
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.47
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
581998,White Horse Carmarthen,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
