Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L3 Active Power,kW,30.69
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L2 Active Power,kW,23.44
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L1 Active Power,kW,24.72
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,N Current (RMS),A,47.1
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.6
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,98.8
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,106.7
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.57
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.74
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
581998,White Horse Carmarthen,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.73
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L2 Active Power,kW,22.63
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L1 Active Power,kW,27.39
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,N Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,96.2
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,117.2
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.73
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
581998,White Horse Carmarthen,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.94
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.16
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L2 Active Power,kW,27.42
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L1 Active Power,kW,26.37
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,N Current (RMS),A,46.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,115.9
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.8
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.92
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.13
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
581998,White Horse Carmarthen,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.17
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L3 Active Power,kW,34.14
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L2 Active Power,kW,24.85
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L1 Active Power,kW,31.89
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,N Current (RMS),A,50.9
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,144.5
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,104.7
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.94
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
581998,White Horse Carmarthen,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.13
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L3 Active Power,kW,36.97
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L2 Active Power,kW,23.31
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L1 Active Power,kW,34.27
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,N Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,98.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.85
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.47
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
581998,White Horse Carmarthen,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L3 Active Power,kW,37.3
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L2 Active Power,kW,25.67
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L1 Active Power,kW,25.76
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,N Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.9
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.5
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.1
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
581998,White Horse Carmarthen,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L3 Active Power,kW,39.44
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L2 Active Power,kW,27.95
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L1 Active Power,kW,26.66
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,N Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,166.4
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,119.1
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,113.8
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
