Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.89
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
581998,White Horse Carmarthen,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.94
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L2 Active Power,kW,27.36
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L1 Active Power,kW,23.13
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,N Current (RMS),A,55.9
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.0
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.5
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,100.0
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.83
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
581998,White Horse Carmarthen,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L3 Active Power,kW,41.34
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L2 Active Power,kW,28.84
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L1 Active Power,kW,21.58
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,N Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,175.2
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,93.1
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
581998,White Horse Carmarthen,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.12
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L3 Active Power,kW,42.03
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L2 Active Power,kW,33.01
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L1 Active Power,kW,25.36
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,N Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,177.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,138.9
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,109.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
581998,White Horse Carmarthen,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L3 Active Power,kW,38.13
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L2 Active Power,kW,26.98
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.8
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,N Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.3
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,114.6
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
581998,White Horse Carmarthen,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.24
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L3 Active Power,kW,39.54
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L2 Active Power,kW,32.11
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.15
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,N Current (RMS),A,76.2
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,166.8
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,135.6
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
581998,White Horse Carmarthen,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.07
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.45
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L3 Active Power,kW,37.0
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L2 Active Power,kW,34.42
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L1 Active Power,kW,20.2
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,156.1
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,145.2
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.2
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
