Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
581998,White Horse Carmarthen,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.65
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.89
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L3 Active Power,kW,39.63
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.36
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.38
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,N Current (RMS),A,66.0
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,167.4
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.3
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.66
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
581998,White Horse Carmarthen,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.19
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L3 Active Power,kW,38.53
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L2 Active Power,kW,35.66
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L1 Active Power,kW,21.97
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,162.5
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,149.8
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
581998,White Horse Carmarthen,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.47
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.86
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L3 Active Power,kW,45.89
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L2 Active Power,kW,37.25
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L1 Active Power,kW,29.91
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,N Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,193.5
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,157.2
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,128.5
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.37
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
581998,White Horse Carmarthen,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.02
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.07
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L3 Active Power,kW,42.99
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L2 Active Power,kW,37.77
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.57
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,N Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,182.0
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,159.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.35
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
581998,White Horse Carmarthen,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.24
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L3 Active Power,kW,35.93
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L2 Active Power,kW,39.56
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.26
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,N Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.3
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,166.5
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.2
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.05
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.63
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
581998,White Horse Carmarthen,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.35
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.99
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L3 Active Power,kW,35.6
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L2 Active Power,kW,40.15
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.39
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,N Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.6
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,168.2
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,95.8
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.26
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
581998,White Horse Carmarthen,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.93
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.9
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L2 Active Power,kW,33.42
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.16
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,N Current (RMS),A,68.2
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.4
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.6
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
