Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
581998,White Horse Carmarthen,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L3 Active Power,kW,36.25
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L2 Active Power,kW,29.66
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.62
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,N Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,151.2
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,123.9
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
581998,White Horse Carmarthen,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.16
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L3 Active Power,kW,35.41
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L2 Active Power,kW,35.87
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L1 Active Power,kW,15.92
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,N Current (RMS),A,81.4
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.2
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,150.4
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
581998,White Horse Carmarthen,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.48
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L3 Active Power,kW,36.09
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L2 Active Power,kW,39.88
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.88
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,N Current (RMS),A,86.9
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.9
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,165.4
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
581998,White Horse Carmarthen,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.01
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L3 Active Power,kW,36.59
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L2 Active Power,kW,29.48
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.89
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,N Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.1
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,122.3
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.2
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
581998,White Horse Carmarthen,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.81
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L3 Active Power,kW,35.59
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L2 Active Power,kW,31.45
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.61
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,N Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.0
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.3
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.54
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
581998,White Horse Carmarthen,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.24
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.21
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.81
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.84
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L2 Active Power,kW,37.11
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L1 Active Power,kW,15.61
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,N Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.0
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,154.2
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
