Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.94
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
581998,White Horse Carmarthen,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.5
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.52
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L3 Active Power,kW,35.53
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L2 Active Power,kW,33.29
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.27
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,N Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.0
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.93
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
581998,White Horse Carmarthen,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.53
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.47
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L3 Active Power,kW,33.21
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L2 Active Power,kW,35.85
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.89
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,N Current (RMS),A,54.6
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.9
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.5
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
581998,White Horse Carmarthen,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.1
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.9
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L3 Active Power,kW,38.35
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L2 Active Power,kW,35.66
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L1 Active Power,kW,17.68
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,N Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.7
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.3
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.9
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.79
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
581998,White Horse Carmarthen,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.19
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L3 Active Power,kW,48.27
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L2 Active Power,kW,33.39
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.71
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,N Current (RMS),A,95.7
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,200.4
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,138.6
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.3
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
581998,White Horse Carmarthen,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.69
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L3 Active Power,kW,42.9
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L2 Active Power,kW,36.01
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L1 Active Power,kW,20.89
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,N Current (RMS),A,74.7
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,178.9
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,150.1
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.43
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
581998,White Horse Carmarthen,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L3 Active Power,kW,37.08
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L2 Active Power,kW,33.7
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.36
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,N Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,154.8
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.9
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.8
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.64
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.1
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
581998,White Horse Carmarthen,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L3 Active Power,kW,33.27
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L2 Active Power,kW,36.2
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.59
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,N Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.9
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,150.6
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.1
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
