Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.4
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
581998,White Horse Carmarthen,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.97
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.17
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L2 Active Power,kW,37.66
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.79
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,N Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.6
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,157.1
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.38
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.8
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.76
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
581998,White Horse Carmarthen,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.52
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L3 Active Power,kW,29.68
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L2 Active Power,kW,34.95
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L1 Active Power,kW,17.49
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,N Current (RMS),A,57.4
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,146.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.5
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
581998,White Horse Carmarthen,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.14
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.69
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.31
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L2 Active Power,kW,34.31
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.27
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,N Current (RMS),A,59.3
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.9
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,145.0
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.98
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
581998,White Horse Carmarthen,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.07
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.64
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L3 Active Power,kW,30.71
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L2 Active Power,kW,34.91
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L1 Active Power,kW,17.71
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,N Current (RMS),A,56.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,130.0
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,147.1
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
581998,White Horse Carmarthen,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.94
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L3 Active Power,kW,30.01
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L2 Active Power,kW,35.27
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.44
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,N Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.6
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.4
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
581998,White Horse Carmarthen,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.94
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.03
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L2 Active Power,kW,33.89
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.16
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,N Current (RMS),A,48.0
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.5
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,142.6
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.8
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.4
