Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.98
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
581998,White Horse Carmarthen,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.37
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.67
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.43
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L2 Active Power,kW,38.43
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.53
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,N Current (RMS),A,60.2
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.8
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,162.8
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.4
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
581998,White Horse Carmarthen,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.44
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.66
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L3 Active Power,kW,32.91
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L2 Active Power,kW,49.19
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.65
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,N Current (RMS),A,95.1
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.5
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,207.5
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.3
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.48
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.2
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.79
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
581998,White Horse Carmarthen,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.98
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.01
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L3 Active Power,kW,34.34
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L2 Active Power,kW,48.33
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.73
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,N Current (RMS),A,95.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.8
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,205.0
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.1
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.05
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
581998,White Horse Carmarthen,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.72
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.23
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L3 Active Power,kW,36.62
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L2 Active Power,kW,46.64
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L1 Active Power,kW,20.77
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,N Current (RMS),A,81.7
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,156.1
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,196.7
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.0
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.0
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.07
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
581998,White Horse Carmarthen,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.26
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L3 Active Power,kW,35.98
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L2 Active Power,kW,39.07
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.48
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,N Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,152.7
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,166.0
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.9
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.64
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
581998,White Horse Carmarthen,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.7
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L3 Active Power,kW,36.35
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L2 Active Power,kW,48.75
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L1 Active Power,kW,15.77
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,N Current (RMS),A,107.3
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,153.3
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,205.4
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.8
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
581998,White Horse Carmarthen,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.97
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.11
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L3 Active Power,kW,39.55
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L2 Active Power,kW,36.23
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.3
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,N Current (RMS),A,84.2
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,166.9
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,152.3
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.3
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
