Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.7
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.89
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
581998,White Horse Carmarthen,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.4
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L3 Active Power,kW,39.28
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L2 Active Power,kW,38.19
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.4
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,N Current (RMS),A,88.9
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,160.3
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.9
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.6
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.27
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.32
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
581998,White Horse Carmarthen,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.22
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L3 Active Power,kW,38.45
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L2 Active Power,kW,39.27
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.98
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,N Current (RMS),A,91.1
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.7
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,164.4
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.3
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.6
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.16
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
581998,White Horse Carmarthen,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L3 Active Power,kW,37.93
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L2 Active Power,kW,37.89
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L1 Active Power,kW,13.79
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,N Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.4
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,158.6
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.5
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.36
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
581998,White Horse Carmarthen,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L3 Active Power,kW,37.75
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L2 Active Power,kW,43.62
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.43
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,N Current (RMS),A,87.8
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.0
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,183.6
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.4
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.73
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
581998,White Horse Carmarthen,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L3 Active Power,kW,33.67
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L2 Active Power,kW,39.3
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.72
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,N Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,141.5
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,164.2
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.4
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
581998,White Horse Carmarthen,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.71
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L2 Active Power,kW,40.66
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.12
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,N Current (RMS),A,75.7
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,129.1
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,170.5
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
