Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.3
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.22
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
581998,White Horse Carmarthen,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L3 Active Power,kW,29.19
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L2 Active Power,kW,33.3
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.52
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.2
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.2
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
581998,White Horse Carmarthen,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L3 Active Power,kW,29.9
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L2 Active Power,kW,32.58
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L1 Active Power,kW,16.55
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,N Current (RMS),A,56.4
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.8
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,138.4
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.5
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.3
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
581998,White Horse Carmarthen,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L3 Active Power,kW,33.1
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L2 Active Power,kW,31.16
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.67
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,N Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,141.2
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.5
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.9
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.2
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.31
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
581998,White Horse Carmarthen,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L3 Active Power,kW,28.78
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L2 Active Power,kW,25.53
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.9
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,N Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.9
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,108.3
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.1
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
581998,White Horse Carmarthen,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L3 Active Power,kW,30.84
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.87
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L1 Active Power,kW,15.83
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,N Current (RMS),A,71.3
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.2
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.21
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.33
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
581998,White Horse Carmarthen,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L3 Active Power,kW,31.73
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L2 Active Power,kW,18.92
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.84
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,N Current (RMS),A,63.6
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,134.1
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.3
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.52
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
581998,White Horse Carmarthen,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L3 Active Power,kW,30.34
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L2 Active Power,kW,21.72
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L1 Active Power,kW,16.68
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,N Current (RMS),A,54.3
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.7
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,93.0
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
