Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
581998,White Horse Carmarthen,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L3 Active Power,kW,34.06
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L2 Active Power,kW,18.84
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.5
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,N Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.0
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.3
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
581998,White Horse Carmarthen,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.97
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L3 Active Power,kW,36.39
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.0
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.02
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,N Current (RMS),A,96.3
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,154.7
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.1
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.48
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
581998,White Horse Carmarthen,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L3 Active Power,kW,44.4
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L2 Active Power,kW,20.06
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.07
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,N Current (RMS),A,123.1
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,188.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.7
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,57.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.45
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
581998,White Horse Carmarthen,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L3 Active Power,kW,36.6
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L2 Active Power,kW,20.44
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.41
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,N Current (RMS),A,81.4
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,155.2
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.1
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.33
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
581998,White Horse Carmarthen,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L3 Active Power,kW,39.0
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L2 Active Power,kW,19.1
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.05
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,N Current (RMS),A,94.7
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,164.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
581998,White Horse Carmarthen,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L3 Active Power,kW,32.64
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L2 Active Power,kW,21.32
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.48
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,N Current (RMS),A,65.6
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.9
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.01
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
