Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
581998,White Horse Carmarthen,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L3 Active Power,kW,30.17
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.64
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.34
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.0
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.7
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.6
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
581998,White Horse Carmarthen,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L3 Active Power,kW,27.05
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.71
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L1 Active Power,kW,22.9
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,N Current (RMS),A,58.1
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.18
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.16
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.53
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L3 Active Power,kW,23.79
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L2 Active Power,kW,18.92
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.19
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,N Current (RMS),A,43.3
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.9
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,107.4
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L3 Active Power,kW,23.36
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L2 Active Power,kW,18.49
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L1 Active Power,kW,24.99
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,N Current (RMS),A,41.2
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,79.5
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,106.1
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L3 Active Power,kW,22.08
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L2 Active Power,kW,20.18
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.19
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,N Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,93.3
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,85.0
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
581998,White Horse Carmarthen,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L3 Active Power,kW,21.94
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L2 Active Power,kW,19.31
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.16
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,N Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.6
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.67
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L3 Active Power,kW,20.31
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.01
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.65
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,N Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.1
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,81.5
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.9
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
