Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
581998,White Horse Carmarthen,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L3 Active Power,kW,19.3
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.33
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,N Current (RMS),A,39.2
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.4
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.3
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
581998,White Horse Carmarthen,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L3 Active Power,kW,18.54
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L2 Active Power,kW,13.42
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.17
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,N Current (RMS),A,35.7
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.9
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.4
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.7
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.0
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
581998,White Horse Carmarthen,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.19
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.33
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L3 Active Power,kW,17.08
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L2 Active Power,kW,13.29
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.79
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,N Current (RMS),A,31.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.9
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
581998,White Horse Carmarthen,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L3 Active Power,kW,18.07
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.93
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.72
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,N Current (RMS),A,32.0
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
581998,White Horse Carmarthen,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L3 Active Power,kW,20.11
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.08
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L1 Active Power,kW,15.52
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,N Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.7
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
581998,White Horse Carmarthen,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.09
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L3 Active Power,kW,17.18
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L2 Active Power,kW,16.06
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.69
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,N Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
