Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
581998,White Horse Carmarthen,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.61
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.44
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,N Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
581998,White Horse Carmarthen,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L3 Active Power,kW,17.33
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.11
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.0
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,N Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.0
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.6
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
581998,White Horse Carmarthen,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L3 Active Power,kW,19.48
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.24
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L1 Active Power,kW,19.78
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,N Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.1
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
581998,White Horse Carmarthen,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L3 Active Power,kW,17.81
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.99
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.0
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,N Current (RMS),A,28.9
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.2
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
581998,White Horse Carmarthen,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.4
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L2 Active Power,kW,17.25
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.83
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,N Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.3
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.4
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.2
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
581998,White Horse Carmarthen,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.57
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L2 Active Power,kW,16.48
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L1 Active Power,kW,19.1
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,N Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.1
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.3
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
581998,White Horse Carmarthen,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L3 Active Power,kW,17.55
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.04
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L1 Active Power,kW,20.4
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,N Current (RMS),A,30.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.7
