Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.5
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.4
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.3
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L3 Active Power,kW,16.83
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.04
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L1 Active Power,kW,19.52
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,N Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.4
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
581998,White Horse Carmarthen,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.18
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.84
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.35
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,N Current (RMS),A,27.7
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.5
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.8
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.0
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.5
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.78
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L3 Active Power,kW,19.07
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.03
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.69
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,N Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.9
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.4
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.5
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.48
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L1 Active Power,kW,20.26
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,N Current (RMS),A,33.6
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.4
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.6
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
581998,White Horse Carmarthen,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L3 Active Power,kW,19.78
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.07
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.05
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,N Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,83.1
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.3
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.4
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.6
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
581998,White Horse Carmarthen,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.52
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.72
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.63
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,N Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.0
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
