Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.7
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
581998,White Horse Carmarthen,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L3 Active Power,kW,18.34
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.75
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.95
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,N Current (RMS),A,28.9
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.4
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
581998,White Horse Carmarthen,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.05
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.16
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L1 Active Power,kW,21.12
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,N Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.4
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.1
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.8
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
581998,White Horse Carmarthen,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.69
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L3 Active Power,kW,18.25
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.79
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L1 Active Power,kW,25.62
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,N Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.5
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.7
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.1
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.8
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
581998,White Horse Carmarthen,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L3 Active Power,kW,18.43
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.1
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L1 Active Power,kW,25.94
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,N Current (RMS),A,39.8
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.3
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,68.9
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,109.3
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.9
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
581998,White Horse Carmarthen,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.86
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.23
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L1 Active Power,kW,24.69
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,N Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,104.2
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.0
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
581998,White Horse Carmarthen,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L3 Active Power,kW,21.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.76
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L1 Active Power,kW,26.19
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,N Current (RMS),A,36.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,91.3
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,110.4
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.0
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
581998,White Horse Carmarthen,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.15
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L3 Active Power,kW,21.2
