Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L2 Active Power,kW,19.55
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L1 Active Power,kW,29.17
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,N Current (RMS),A,41.9
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.8
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.2
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,122.9
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
581998,White Horse Carmarthen,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.72
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L2 Active Power,kW,19.76
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L1 Active Power,kW,30.22
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,N Current (RMS),A,49.7
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.2
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,126.9
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.0
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
581998,White Horse Carmarthen,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L3 Active Power,kW,19.45
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L2 Active Power,kW,17.88
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L1 Active Power,kW,30.74
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,N Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.3
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,129.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.57
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
581998,White Horse Carmarthen,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.23
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.03
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L3 Active Power,kW,20.04
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L2 Active Power,kW,22.06
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L1 Active Power,kW,33.42
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,N Current (RMS),A,55.2
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,84.9
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,92.9
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,140.3
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.1
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
581998,White Horse Carmarthen,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L3 Active Power,kW,20.45
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L2 Active Power,kW,21.49
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L1 Active Power,kW,33.58
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,N Current (RMS),A,55.5
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,90.9
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,141.2
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.2
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.53
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L3 Active Power,kW,28.4
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.33
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L1 Active Power,kW,34.44
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,N Current (RMS),A,65.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,144.9
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.3
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
581998,White Horse Carmarthen,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L3 Active Power,kW,20.43
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.34
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L1 Active Power,kW,37.02
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,N Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,88.3
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.2
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,156.1
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
