Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.4
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.72
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
581998,White Horse Carmarthen,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L3 Active Power,kW,19.12
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.88
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L1 Active Power,kW,35.75
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,N Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,81.7
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,150.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.14
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.15
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
581998,White Horse Carmarthen,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.41
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L3 Active Power,kW,22.36
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.78
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L1 Active Power,kW,37.85
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,N Current (RMS),A,86.2
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,95.0
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.0
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,159.5
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.5
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.26
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
581998,White Horse Carmarthen,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L3 Active Power,kW,24.55
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.16
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L1 Active Power,kW,25.16
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,N Current (RMS),A,55.0
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.2
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,108.9
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.6
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
581998,White Horse Carmarthen,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.79
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L3 Active Power,kW,23.9
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.73
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L1 Active Power,kW,14.85
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,N Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,100.6
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,75.5
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.8
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.7
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
581998,White Horse Carmarthen,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L3 Active Power,kW,25.04
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L2 Active Power,kW,18.0
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.25
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,N Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.5
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,52.9
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.9
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
581998,White Horse Carmarthen,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L3 Active Power,kW,24.56
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.22
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L1 Active Power,kW,14.33
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,N Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
581998,White Horse Carmarthen,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
