Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L3 Active Power,kW,22.47
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L2 Active Power,kW,21.68
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.15
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,N Current (RMS),A,43.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,93.8
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,91.7
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
581998,White Horse Carmarthen,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L3 Active Power,kW,23.22
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.71
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.19
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,N Current (RMS),A,43.5
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,96.8
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
581998,White Horse Carmarthen,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.57
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L2 Active Power,kW,12.36
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.8
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,N Current (RMS),A,66.3
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,111.2
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,52.4
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.2
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.7
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.63
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
581998,White Horse Carmarthen,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.59
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L3 Active Power,kW,28.91
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L2 Active Power,kW,12.11
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.76
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,N Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.9
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,51.4
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,53.9
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
581998,White Horse Carmarthen,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.4
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.17
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L1 Active Power,kW,13.31
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,N Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,130.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
581998,White Horse Carmarthen,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.46
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.02
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.3
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,N Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,110.3
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L3 Active Power,kW,28.56
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.08
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L1 Active Power,kW,14.38
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,N Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.8
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,61.2
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
