Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L3 Active Power,kW,30.62
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.12
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.11
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,N Current (RMS),A,72.1
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,128.2
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,55.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.05
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
581998,White Horse Carmarthen,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L3 Active Power,kW,33.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.33
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L1 Active Power,kW,16.73
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,N Current (RMS),A,72.4
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.6
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.03
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.08
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L3 Active Power,kW,35.65
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L2 Active Power,kW,15.01
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.66
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,N Current (RMS),A,90.6
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
581998,White Horse Carmarthen,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L3 Active Power,kW,34.99
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.89
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L1 Active Power,kW,18.37
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,N Current (RMS),A,84.7
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,146.2
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,67.5
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.8
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.07
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.0
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
581998,White Horse Carmarthen,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.57
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L3 Active Power,kW,30.27
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L2 Active Power,kW,20.68
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.18
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,N Current (RMS),A,56.1
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.8
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,88.3
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.7
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
581998,White Horse Carmarthen,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L3 Active Power,kW,31.42
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L2 Active Power,kW,22.33
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L1 Active Power,kW,21.31
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,N Current (RMS),A,51.7
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,130.7
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,92.9
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
