Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
581998,White Horse Carmarthen,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.01
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L2 Active Power,kW,23.52
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.91
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,N Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,133.1
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.61
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.95
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
581998,White Horse Carmarthen,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L3 Active Power,kW,38.34
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L2 Active Power,kW,25.26
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L1 Active Power,kW,23.36
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,N Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.4
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,105.1
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.5
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
581998,White Horse Carmarthen,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.62
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L3 Active Power,kW,39.55
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L2 Active Power,kW,26.72
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.26
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,N Current (RMS),A,81.6
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,163.9
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,110.8
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.0
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.18
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.78
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
581998,White Horse Carmarthen,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.97
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L3 Active Power,kW,39.94
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L2 Active Power,kW,30.05
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.78
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,N Current (RMS),A,85.7
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,124.2
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,82.9
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.02
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.41
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.64
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
581998,White Horse Carmarthen,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.79
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L3 Active Power,kW,39.39
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.18
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.53
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,N Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,163.3
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.7
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,90.9
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.9
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.99
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
581998,White Horse Carmarthen,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.11
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L3 Active Power,kW,32.07
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L2 Active Power,kW,33.76
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.44
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,N Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,133.5
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,139.1
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.0
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.25
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.15
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
581998,White Horse Carmarthen,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,4.04
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.25
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L3 Active Power,kW,28.73
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L2 Active Power,kW,37.82
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.49
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,N Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,119.2
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,156.4
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.4
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
