Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
581998,White Horse Carmarthen,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L3 Active Power,kW,29.16
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L2 Active Power,kW,35.79
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.81
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,N Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,121.0
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,147.9
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.35
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
581998,White Horse Carmarthen,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.03
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L3 Active Power,kW,28.88
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L2 Active Power,kW,26.39
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L1 Active Power,kW,20.32
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,N Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,120.1
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,109.6
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.8
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.59
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
581998,White Horse Carmarthen,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.81
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L3 Active Power,kW,31.7
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L2 Active Power,kW,26.07
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L1 Active Power,kW,27.96
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,N Current (RMS),A,47.7
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.0
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,109.2
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,117.2
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.7
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
581998,White Horse Carmarthen,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.89
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L3 Active Power,kW,31.52
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L2 Active Power,kW,30.51
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L1 Active Power,kW,24.2
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,N Current (RMS),A,49.3
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,131.2
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,127.0
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,102.3
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.7
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
581998,White Horse Carmarthen,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L3 Active Power,kW,29.54
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L2 Active Power,kW,27.16
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L1 Active Power,kW,22.98
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,N Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,112.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,96.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.1
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.82
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
581998,White Horse Carmarthen,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.62
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L3 Active Power,kW,38.12
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L2 Active Power,kW,31.12
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L1 Active Power,kW,23.95
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,N Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,159.2
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,129.4
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,100.9
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
