Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.27
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
581998,White Horse Carmarthen,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.55
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.41
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L3 Active Power,kW,31.64
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L2 Active Power,kW,33.49
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L1 Active Power,kW,26.47
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,N Current (RMS),A,54.4
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,132.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,111.1
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.65
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
581998,White Horse Carmarthen,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.7
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.23
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L3 Active Power,kW,28.41
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L2 Active Power,kW,29.06
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L1 Active Power,kW,29.66
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,N Current (RMS),A,38.5
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.2
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
581998,White Horse Carmarthen,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L3 Active Power,kW,27.98
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L2 Active Power,kW,29.35
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.76
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,N Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,116.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.4
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.9
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.98
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
581998,White Horse Carmarthen,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L3 Active Power,kW,32.96
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L2 Active Power,kW,28.01
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.8
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,N Current (RMS),A,58.4
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.4
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.12
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.01
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
581998,White Horse Carmarthen,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.87
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L3 Active Power,kW,35.82
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L2 Active Power,kW,31.75
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L1 Active Power,kW,25.21
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,N Current (RMS),A,60.4
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.7
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,106.2
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
581998,White Horse Carmarthen,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.98
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L3 Active Power,kW,35.22
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L2 Active Power,kW,33.04
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L1 Active Power,kW,27.04
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,N Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,147.0
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.9
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,114.8
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.02
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.73
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
581998,White Horse Carmarthen,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.65
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L3 Active Power,kW,34.84
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L2 Active Power,kW,31.63
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L1 Active Power,kW,29.82
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,N Current (RMS),A,46.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,145.8
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.9
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,125.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
