Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.18
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
581998,White Horse Carmarthen,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.09
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L3 Active Power,kW,38.49
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L2 Active Power,kW,27.74
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L1 Active Power,kW,26.32
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,N Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,161.7
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,115.5
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,111.4
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.25
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.74
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
581998,White Horse Carmarthen,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.79
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L3 Active Power,kW,42.62
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L2 Active Power,kW,29.11
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L1 Active Power,kW,33.47
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,N Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,178.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,141.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.61
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.32
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.2
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
581998,White Horse Carmarthen,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.53
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L3 Active Power,kW,41.95
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L2 Active Power,kW,28.03
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L1 Active Power,kW,35.68
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,N Current (RMS),A,75.2
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,176.5
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,117.5
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,151.5
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.98
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.42
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.05
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
581998,White Horse Carmarthen,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.49
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.72
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L3 Active Power,kW,37.38
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L2 Active Power,kW,31.51
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L1 Active Power,kW,29.99
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,N Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,158.3
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.7
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,127.7
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
581998,White Horse Carmarthen,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.05
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L3 Active Power,kW,37.08
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L2 Active Power,kW,28.47
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L1 Active Power,kW,29.07
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,N Current (RMS),A,55.8
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,156.6
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.0
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,123.9
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.31
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.49
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.76
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
581998,White Horse Carmarthen,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.36
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.97
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L3 Active Power,kW,33.81
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L2 Active Power,kW,27.19
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L1 Active Power,kW,28.87
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,N Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,143.4
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,115.1
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,123.2
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
