Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
581998,White Horse Carmarthen,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.6
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.68
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L3 Active Power,kW,32.07
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L2 Active Power,kW,35.42
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L1 Active Power,kW,25.8
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,N Current (RMS),A,56.3
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.1
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,149.3
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,112.2
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.26
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
581998,White Horse Carmarthen,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.0
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L3 Active Power,kW,32.49
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L2 Active Power,kW,25.92
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L1 Active Power,kW,26.14
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,N Current (RMS),A,50.2
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,137.7
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,110.2
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,112.0
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
581998,White Horse Carmarthen,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.04
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.05
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L3 Active Power,kW,33.18
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L2 Active Power,kW,25.16
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L1 Active Power,kW,23.16
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,N Current (RMS),A,52.8
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,139.5
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,105.7
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.4
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.18
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
581998,White Horse Carmarthen,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L3 Active Power,kW,35.62
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L2 Active Power,kW,28.0
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L1 Active Power,kW,21.49
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,N Current (RMS),A,62.7
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,150.0
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,117.9
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.9
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
581998,White Horse Carmarthen,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L3 Active Power,kW,32.18
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L2 Active Power,kW,26.97
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.65
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,N Current (RMS),A,56.4
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.7
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,112.8
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.4
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
581998,White Horse Carmarthen,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,2.31
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L3 Active Power,kW,37.6
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L2 Active Power,kW,27.86
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.54
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,N Current (RMS),A,69.1
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,158.3
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.7
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.4
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.2
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.02
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
581998,White Horse Carmarthen,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L3 Active Power,kW,45.59
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L2 Active Power,kW,26.17
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.75
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,N Current (RMS),A,102.3
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,190.6
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,109.6
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
