Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.88
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
581998,White Horse Carmarthen,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L3 Active Power,kW,38.3
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L2 Active Power,kW,25.35
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.53
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,N Current (RMS),A,72.0
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,160.0
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,105.9
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.3
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
581998,White Horse Carmarthen,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L3 Active Power,kW,36.74
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L2 Active Power,kW,31.81
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L1 Active Power,kW,28.69
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,N Current (RMS),A,50.8
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,154.0
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,132.9
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.15
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
581998,White Horse Carmarthen,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L3 Active Power,kW,34.94
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L2 Active Power,kW,30.03
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.27
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,N Current (RMS),A,67.1
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,148.4
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,127.6
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.9
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.53
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
581998,White Horse Carmarthen,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.06
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L3 Active Power,kW,28.73
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L2 Active Power,kW,26.11
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L1 Active Power,kW,15.82
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,N Current (RMS),A,54.4
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.4
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,110.7
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.23
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
581998,White Horse Carmarthen,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L3 Active Power,kW,29.84
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L2 Active Power,kW,27.8
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.53
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,N Current (RMS),A,51.8
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,127.9
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,118.3
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.24
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.89
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
581998,White Horse Carmarthen,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L3 Active Power,kW,33.57
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L2 Active Power,kW,26.21
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.49
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,N Current (RMS),A,57.7
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,143.1
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,111.6
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
