Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
581998,White Horse Carmarthen,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L3 Active Power,kW,29.0
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L2 Active Power,kW,29.61
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.33
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,N Current (RMS),A,51.2
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,124.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.0
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
581998,White Horse Carmarthen,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L3 Active Power,kW,25.66
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L2 Active Power,kW,28.42
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.76
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,N Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.8
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,120.9
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.1
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
581998,White Horse Carmarthen,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L3 Active Power,kW,25.58
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L2 Active Power,kW,29.35
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.24
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,N Current (RMS),A,52.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.5
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,125.9
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
581998,White Horse Carmarthen,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.45
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L3 Active Power,kW,29.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L2 Active Power,kW,28.64
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.94
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,N Current (RMS),A,58.8
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,122.2
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.3
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.9
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
581998,White Horse Carmarthen,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.18
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L3 Active Power,kW,27.72
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L2 Active Power,kW,29.42
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L1 Active Power,kW,16.57
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,N Current (RMS),A,54.3
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.7
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,125.7
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.6
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.27
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.9
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
581998,White Horse Carmarthen,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L3 Active Power,kW,31.82
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L2 Active Power,kW,28.58
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L1 Active Power,kW,14.52
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,N Current (RMS),A,68.4
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,136.1
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,121.5
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.25
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.25
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
581998,White Horse Carmarthen,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L3 Active Power,kW,28.83
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L2 Active Power,kW,31.94
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L1 Active Power,kW,14.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,N Current (RMS),A,67.1
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.9
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,135.4
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.3
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
