Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
581998,White Horse Carmarthen,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.84
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L3 Active Power,kW,24.72
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L2 Active Power,kW,30.04
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.81
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,N Current (RMS),A,62.6
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.7
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,127.8
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.3
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
581998,White Horse Carmarthen,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L3 Active Power,kW,23.48
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L2 Active Power,kW,30.19
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L1 Active Power,kW,14.57
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,N Current (RMS),A,59.1
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,100.4
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,127.8
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.2
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
581998,White Horse Carmarthen,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.57
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L3 Active Power,kW,25.68
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L2 Active Power,kW,29.64
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L1 Active Power,kW,13.84
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,N Current (RMS),A,63.1
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.6
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.0
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.6
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
581998,White Horse Carmarthen,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.28
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.73
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L2 Active Power,kW,32.01
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.87
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,N Current (RMS),A,71.7
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.7
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,60.0
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
581998,White Horse Carmarthen,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L3 Active Power,kW,27.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L2 Active Power,kW,30.85
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L1 Active Power,kW,11.73
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,N Current (RMS),A,71.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,115.8
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,130.6
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,51.0
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
581998,White Horse Carmarthen,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L3 Active Power,kW,25.86
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L2 Active Power,kW,32.92
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.14
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,N Current (RMS),A,79.9
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.5
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,139.3
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,48.2
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
