Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.1
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
581998,White Horse Carmarthen,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.35
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L2 Active Power,kW,30.13
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L1 Active Power,kW,14.69
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,N Current (RMS),A,58.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,111.4
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.28
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
581998,White Horse Carmarthen,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L3 Active Power,kW,24.45
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L2 Active Power,kW,30.1
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.01
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,N Current (RMS),A,63.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,126.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,52.1
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
581998,White Horse Carmarthen,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L3 Active Power,kW,23.9
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L2 Active Power,kW,33.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.21
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,N Current (RMS),A,59.6
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.8
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,139.7
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.6
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.63
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
581998,White Horse Carmarthen,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L3 Active Power,kW,27.84
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L2 Active Power,kW,34.94
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.04
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,N Current (RMS),A,78.6
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.3
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.1
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.0
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
581998,White Horse Carmarthen,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.27
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.83
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L3 Active Power,kW,29.48
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L2 Active Power,kW,32.17
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.86
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,N Current (RMS),A,72.7
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,125.3
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.7
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,56.1
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
581998,White Horse Carmarthen,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.86
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L3 Active Power,kW,26.31
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L2 Active Power,kW,31.85
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.55
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,N Current (RMS),A,69.4
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,111.8
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,134.8
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,54.8
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.31
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
581998,White Horse Carmarthen,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.87
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L2 Active Power,kW,32.22
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.07
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,N Current (RMS),A,74.8
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.4
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,136.3
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
