Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.3
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.36
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
581998,White Horse Carmarthen,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.47
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L3 Active Power,kW,24.53
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L2 Active Power,kW,35.23
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L1 Active Power,kW,11.97
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,N Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,104.3
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,148.7
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,52.4
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.36
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
581998,White Horse Carmarthen,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.09
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.33
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L2 Active Power,kW,39.33
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L1 Active Power,kW,12.1
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,N Current (RMS),A,93.7
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,165.2
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
581998,White Horse Carmarthen,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.08
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.92
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L3 Active Power,kW,25.44
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L2 Active Power,kW,43.16
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L1 Active Power,kW,11.62
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,N Current (RMS),A,110.1
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,107.2
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,180.6
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,51.4
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.46
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.02
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
581998,White Horse Carmarthen,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.22
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L3 Active Power,kW,29.2
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L2 Active Power,kW,35.57
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L1 Active Power,kW,10.91
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,N Current (RMS),A,91.2
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,122.6
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,149.3
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,47.1
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.39
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
581998,White Horse Carmarthen,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L3 Active Power,kW,25.59
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L2 Active Power,kW,31.68
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L1 Active Power,kW,13.35
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,N Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,107.4
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.8
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,57.0
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.33
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.7
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
581998,White Horse Carmarthen,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L3 Active Power,kW,25.78
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L2 Active Power,kW,37.63
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.71
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,N Current (RMS),A,82.1
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,108.1
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,157.8
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,58.6
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
