Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.58
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
581998,White Horse Carmarthen,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.27
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.18
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L2 Active Power,kW,39.67
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L1 Active Power,kW,18.2
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,N Current (RMS),A,74.8
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.9
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,165.6
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.8
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.41
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.17
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.18
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
581998,White Horse Carmarthen,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.43
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.56
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L3 Active Power,kW,23.76
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L2 Active Power,kW,37.35
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.85
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,N Current (RMS),A,75.4
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.8
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,156.2
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.27
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
581998,White Horse Carmarthen,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.71
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L2 Active Power,kW,30.05
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.73
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,N Current (RMS),A,56.5
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,112.6
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,125.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.29
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
581998,White Horse Carmarthen,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L3 Active Power,kW,24.21
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L2 Active Power,kW,33.69
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.36
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,N Current (RMS),A,63.8
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,101.9
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,140.8
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.5
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.34
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.6
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.22
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.69
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
581998,White Horse Carmarthen,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L3 Active Power,kW,28.07
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L2 Active Power,kW,36.53
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L1 Active Power,kW,16.86
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,N Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,152.5
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,71.9
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.35
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.7
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
581998,White Horse Carmarthen,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.74
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L3 Active Power,kW,26.39
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L2 Active Power,kW,41.58
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L1 Active Power,kW,15.31
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,N Current (RMS),A,88.5
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,111.5
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,174.7
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.33
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
581998,White Horse Carmarthen,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L3 Active Power,kW,26.19
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L2 Active Power,kW,41.79
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.59
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,N Current (RMS),A,80.6
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,110.3
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,174.9
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,74.5
