Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.0
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
581998,White Horse Carmarthen,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.95
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L3 Active Power,kW,26.72
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L2 Active Power,kW,46.44
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L1 Active Power,kW,16.01
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,N Current (RMS),A,103.0
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,113.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,195.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,68.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.49
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
581998,White Horse Carmarthen,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L3 Active Power,kW,27.43
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L2 Active Power,kW,45.27
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.69
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,N Current (RMS),A,104.0
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,116.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,190.6
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.47
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.32
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
581998,White Horse Carmarthen,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.75
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L3 Active Power,kW,23.33
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L2 Active Power,kW,39.72
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L1 Active Power,kW,15.91
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,N Current (RMS),A,88.6
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.5
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,167.2
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.0
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.43
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.9
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.92
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
581998,White Horse Carmarthen,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.94
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.88
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L3 Active Power,kW,21.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L2 Active Power,kW,36.92
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L1 Active Power,kW,19.07
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,N Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,89.1
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,155.7
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.39
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.8
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
581998,White Horse Carmarthen,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.69
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L3 Active Power,kW,21.19
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L2 Active Power,kW,31.16
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L1 Active Power,kW,20.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,N Current (RMS),A,47.0
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,90.1
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,131.4
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.3
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.32
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.5
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
581998,White Horse Carmarthen,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L3 Active Power,kW,23.13
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L2 Active Power,kW,27.39
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.75
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,N Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,116.1
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.1
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.26
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.3
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
