Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
581998,White Horse Carmarthen,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L3 Active Power,kW,24.95
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L2 Active Power,kW,24.59
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.93
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,N Current (RMS),A,42.4
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,105.7
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.7
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.22
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.2
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
581998,White Horse Carmarthen,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L3 Active Power,kW,25.06
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L2 Active Power,kW,23.51
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.65
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,N Current (RMS),A,38.4
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,106.1
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.3
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,84.9
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.21
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
581998,White Horse Carmarthen,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L3 Active Power,kW,31.76
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L2 Active Power,kW,20.15
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L1 Active Power,kW,23.17
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,N Current (RMS),A,59.5
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,135.6
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,85.6
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,98.9
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
581998,White Horse Carmarthen,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.31
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L3 Active Power,kW,37.18
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L2 Active Power,kW,18.72
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L1 Active Power,kW,16.01
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,N Current (RMS),A,91.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.3
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,80.3
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,70.6
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.04
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.38
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.54
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
581998,White Horse Carmarthen,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L3 Active Power,kW,37.28
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.5
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L1 Active Power,kW,15.97
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,N Current (RMS),A,96.7
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,157.9
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.1
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,69.5
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
581998,White Horse Carmarthen,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.98
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L3 Active Power,kW,29.3
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L2 Active Power,kW,18.3
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.7
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,N Current (RMS),A,57.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,123.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,77.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
581998,White Horse Carmarthen,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.58
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L3 Active Power,kW,27.96
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L2 Active Power,kW,22.15
