Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.45
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,N Current (RMS),A,56.6
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,118.4
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,93.4
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
581998,White Horse Carmarthen,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.51
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L3 Active Power,kW,25.56
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L2 Active Power,kW,23.48
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.64
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,N Current (RMS),A,38.9
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,109.2
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.1
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.19
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,1.1
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.0
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
581998,White Horse Carmarthen,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L3 Active Power,kW,20.42
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.5
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L1 Active Power,kW,22.76
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,N Current (RMS),A,34.0
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.5
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,82.0
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.0
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
581998,White Horse Carmarthen,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.01
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L3 Active Power,kW,19.47
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.95
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L1 Active Power,kW,24.86
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,N Current (RMS),A,41.7
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.5
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,76.3
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,105.2
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
581998,White Horse Carmarthen,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.0
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L3 Active Power,kW,22.48
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L2 Active Power,kW,11.88
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L1 Active Power,kW,25.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,N Current (RMS),A,65.1
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,97.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,109.0
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.06
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.1
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
581998,White Horse Carmarthen,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.79
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.7
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L3 Active Power,kW,19.32
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L2 Active Power,kW,12.75
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L1 Active Power,kW,23.44
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,N Current (RMS),A,50.4
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,82.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,54.1
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,99.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.2
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.17
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L3 Active Power,kW,20.36
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.29
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.38
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,N Current (RMS),A,43.5
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,87.0
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,87.4
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
