Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
581998,White Horse Carmarthen,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.95
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L3 Active Power,kW,26.67
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L2 Active Power,kW,18.19
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L1 Active Power,kW,22.89
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,N Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,114.2
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,79.3
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.1
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.3
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
581998,White Horse Carmarthen,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.32
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L3 Active Power,kW,21.86
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.34
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L1 Active Power,kW,21.54
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,N Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.5
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,82.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,91.4
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
581998,White Horse Carmarthen,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.97
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L3 Active Power,kW,21.81
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.04
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L1 Active Power,kW,24.35
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,N Current (RMS),A,50.1
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,92.3
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.2
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,103.1
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
581998,White Horse Carmarthen,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.18
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L3 Active Power,kW,15.88
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L2 Active Power,kW,12.91
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.89
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,N Current (RMS),A,41.8
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,55.6
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.8
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.22
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L3 Active Power,kW,16.19
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.73
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.32
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,N Current (RMS),A,34.1
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,70.1
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.2
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,86.5
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.4
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
581998,White Horse Carmarthen,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.18
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L3 Active Power,kW,15.71
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.41
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L1 Active Power,kW,20.68
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,N Current (RMS),A,34.5
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,67.3
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,88.0
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
581998,White Horse Carmarthen,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.91
