Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.55
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L3 Active Power,kW,16.32
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L2 Active Power,kW,11.71
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.43
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,N Current (RMS),A,33.8
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,69.9
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,51.0
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,78.2
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
581998,White Horse Carmarthen,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.7
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.4
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L3 Active Power,kW,15.06
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.14
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,N Current (RMS),A,28.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,64.3
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,63.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
581998,White Horse Carmarthen,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.15
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L3 Active Power,kW,16.21
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.15
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L1 Active Power,kW,21.82
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,N Current (RMS),A,34.7
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,69.2
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,65.2
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,92.2
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.42
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
581998,White Horse Carmarthen,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.02
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L3 Active Power,kW,15.83
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L2 Active Power,kW,13.4
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L1 Active Power,kW,18.9
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,N Current (RMS),A,31.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,67.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.3
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.0
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
581998,White Horse Carmarthen,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.83
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L3 Active Power,kW,16.01
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L2 Active Power,kW,13.6
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L1 Active Power,kW,17.4
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,N Current (RMS),A,27.2
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,68.0
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.6
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.3
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.6
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.15
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.7
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L3 Active Power,kW,16.86
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.58
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L1 Active Power,kW,17.36
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,N Current (RMS),A,27.8
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.5
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,58.2
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.7
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.33
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.33
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.03
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L2 Active Power,kW,13.28
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L1 Active Power,kW,19.81
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,N Current (RMS),A,32.6
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.3
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,83.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
