Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.46
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.71
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L3 Active Power,kW,17.38
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.91
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L1 Active Power,kW,24.32
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,N Current (RMS),A,40.3
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,74.0
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.4
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,102.3
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
581998,White Horse Carmarthen,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.16
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.66
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L3 Active Power,kW,16.83
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.03
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L1 Active Power,kW,23.12
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,N Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.4
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,56.2
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,97.4
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.07
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
581998,White Horse Carmarthen,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.12
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L3 Active Power,kW,17.45
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L2 Active Power,kW,13.22
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L1 Active Power,kW,21.13
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,N Current (RMS),A,37.4
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.7
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,56.5
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,89.1
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.8
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
581998,White Horse Carmarthen,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.28
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.97
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L3 Active Power,kW,16.75
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L2 Active Power,kW,12.46
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L1 Active Power,kW,20.16
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,N Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,54.2
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,85.1
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
581998,White Horse Carmarthen,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.51
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.75
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L3 Active Power,kW,17.41
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.0
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L1 Active Power,kW,19.24
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,N Current (RMS),A,30.0
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,74.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,59.7
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,81.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
581998,White Horse Carmarthen,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.36
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.22
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L3 Active Power,kW,17.05
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.35
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L1 Active Power,kW,18.9
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,N Current (RMS),A,29.4
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,72.6
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,80.0
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.06
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.9
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
581998,White Horse Carmarthen,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
