Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.62
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.82
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.93
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L3 Active Power,kW,17.24
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.29
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L1 Active Power,kW,27.22
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,N Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.4
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,115.3
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.17
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
581998,White Horse Carmarthen,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.69
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.5
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.81
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L3 Active Power,kW,16.55
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.24
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L1 Active Power,kW,28.58
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,N Current (RMS),A,54.6
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.1
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,121.2
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.05
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.14
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.83
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
581998,White Horse Carmarthen,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.37
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.37
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L3 Active Power,kW,17.19
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.39
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L1 Active Power,kW,28.67
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,N Current (RMS),A,58.1
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,73.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.9
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,121.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.2
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
581998,White Horse Carmarthen,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.19
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L3 Active Power,kW,17.59
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.26
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L1 Active Power,kW,29.03
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,N Current (RMS),A,59.5
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,75.5
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,61.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,123.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.12
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
581998,White Horse Carmarthen,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L3 Active Power,kW,19.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L2 Active Power,kW,13.71
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L1 Active Power,kW,32.03
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,N Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.0
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,59.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,136.1
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.1
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.1
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
581998,White Horse Carmarthen,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.86
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L3 Active Power,kW,18.58
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.38
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L1 Active Power,kW,33.48
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,N Current (RMS),A,68.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,79.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,74.9
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,142.5
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.3
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
