Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
581998,White Horse Carmarthen,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.92
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.04
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.29
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L3 Active Power,kW,17.98
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L2 Active Power,kW,15.24
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L1 Active Power,kW,35.11
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,N Current (RMS),A,79.1
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,77.6
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.7
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,149.4
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
581998,White Horse Carmarthen,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.45
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.34
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L3 Active Power,kW,18.28
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.55
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L1 Active Power,kW,32.94
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,N Current (RMS),A,70.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,78.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,66.4
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,140.3
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.04
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.12
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.11
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
581998,White Horse Carmarthen,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.39
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.08
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.56
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L3 Active Power,kW,18.62
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.33
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L1 Active Power,kW,38.03
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,N Current (RMS),A,87.6
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L2 Current (RMS),A,70.2
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0120,L1 Current (RMS),A,162.1
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,0.15
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.13
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.4
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
581998,White Horse Carmarthen,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.55
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.75
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.42
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L3 Active Power,kW,19.89
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.2
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L1 Active Power,kW,38.82
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,N Current (RMS),A,101.9
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L3 Current (RMS),A,85.8
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L2 Current (RMS),A,57.8
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0120,L1 Current (RMS),A,165.7
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,0.15
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.09
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,0.13
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,1.0
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
581998,White Horse Carmarthen,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.5
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.46
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L3 Active Power,kW,21.13
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.1
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L1 Active Power,kW,28.17
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,N Current (RMS),A,59.3
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L3 Current (RMS),A,90.5
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L2 Current (RMS),A,64.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0120,L1 Current (RMS),A,122.4
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,0.08
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,0.09
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.5
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
581998,White Horse Carmarthen,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.21
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.52
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,-0.02
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L3 Active Power,kW,20.06
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.31
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L1 Active Power,kW,17.11
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,N Current (RMS),A,36.8
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L3 Current (RMS),A,86.2
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L2 Current (RMS),A,62.4
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0120,L1 Current (RMS),A,75.1
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,0.02
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.11
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.8
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.6
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
581998,White Horse Carmarthen,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-2.06
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,-0.3
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.53
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L3 Active Power,kW,18.71
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.79
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L1 Active Power,kW,14.68
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,N Current (RMS),A,30.3
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L3 Current (RMS),A,80.2
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L2 Current (RMS),A,71.2
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0120,L1 Current (RMS),A,63.4
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.04
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,0.03
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.16
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,0.05
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.7
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
581998,White Horse Carmarthen,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.87
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.62
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,0.31
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L3 Active Power,kW,20.57
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.17
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.38
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,N Current (RMS),A,40.0
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L3 Current (RMS),A,88.2
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L2 Current (RMS),A,73.1
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0120,L1 Current (RMS),A,57.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.05
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-0.01
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,0.01
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,-0.15
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,0.04
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,0.6
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,0.9
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,0.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.8
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
581998,White Horse Carmarthen,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
